Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,N Current (Max),A,117.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,161.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97534
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96292
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93484
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94769
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93664
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96594
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,N Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,N Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,124.62
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96188
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98755
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97189
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95062
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9548
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97247
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,N Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,N Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,95.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,97.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95706
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98761
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96194
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97049
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95669
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96954
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,N Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,N Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,116.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,98.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,97.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93915
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99228
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96765
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97668
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94965
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9798
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,101.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,N Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,115.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,94.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,106.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93854
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93362
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97116
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94012
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96158
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,115.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,N Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,N Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,132.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94003
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99228
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9693
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96469
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95392
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96533
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
