Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,N Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,N Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,122.25
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.06
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95468
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.952
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96567
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97964
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92651
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9679
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,N Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,108.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,97.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.06
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95358
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90948
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96866
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98572
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91843
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95608
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,N Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,N Current (Max),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,116.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93405
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89059
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94903
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98196
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94873
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94726
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,N Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,N Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,107.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91369
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95627
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95941
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98053
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95132
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92145
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,N Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,N Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,110.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,93.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.81
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91574
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95367
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97656
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96881
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95303
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91369
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,103.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,N Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,N Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,118.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,94.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92319
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94974
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98563
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9657
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9472
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93243
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.38
