Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.957
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92337
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,N Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93967
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93893
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83636
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96606
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93243
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95804
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,N Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,N Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96072
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91312
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81106
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97357
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93585
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95612
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,N Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,94.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92551
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92145
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92673
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97958
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93957
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96765
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,228.77
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,N Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,N Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,121.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95138
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95901
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9267
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93802
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9682
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95001
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,N Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,101.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,86.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95547
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9537
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94635
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92801
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93262
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95392
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,N Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93008
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96011
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95935
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
