Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94302
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95203
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94345
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,N Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,120.25
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98209
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96481
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98914
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96948
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98541
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95584
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,104.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,N Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,N Current (Max),A,92.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,134.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,138.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94556
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95758
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99158
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97675
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96872
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97873
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,N Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,N Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,111.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,103.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93405
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98166
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95404
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98056
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9433
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98273
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,103.88
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,154.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,120.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,N Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,N Current (Max),A,107.88
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,167.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,124.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97327
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97507
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92157
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98764
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90832
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95828
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,99.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,126.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,N Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,N Current (Max),A,124.88
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,161.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,89.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.31
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97684
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98849
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96793
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.31
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98929
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91006
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95792
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,105.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,134.88
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.16
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,N Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,N Current (Max),A,120.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,166.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.37
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97107
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97452
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9328
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
