Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97278
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96216
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94421
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,227.59
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,N Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,129.62
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.37
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95477
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97092
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90146
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91086
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93848
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9498
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,97.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,221.81
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,N Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,N Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,116.5
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,107.38
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,41.69
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92187
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96121
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95526
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95251
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93164
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98004
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,108.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,220.44
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,N Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,113.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,121.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93545
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91962
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94195
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90994
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94922
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9508
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,95.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,224.11
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,N Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,104.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,107.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92801
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95822
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8970600000000001
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8484799999999999
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89102
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97379
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,219.53
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,N Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,N Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,107.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91284
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96851
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91666
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93777
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8051699999999999
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95138
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.81
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,N Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,N Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,111.25
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,84.5
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
777467,Gallowstree Elm - Kinver,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
