Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97375
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99338
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93729
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.63
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8403299999999999
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8689899999999999
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8663299999999999
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,N Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,N Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97443
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96808
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91931
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83944
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91525
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86029
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,221.61
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,N Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,N Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.44
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97186
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86188
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92743
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86429
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8324299999999999
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8670899999999999
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,219.81
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,N Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.37
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87659
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75341
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96323
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.44
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8706
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77246
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87597
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,219.95
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,N Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,N Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85815
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71218
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90375
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8726200000000001
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78567
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8479899999999999
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,220.36
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,N Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.81
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87945
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90988
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91229
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.69
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8715200000000001
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72363
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84244
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,220.89
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,N Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,N Current (Max),A,54.88
