Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.69
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87765
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91638
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91543
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.13
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90506
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7803
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8273299999999999
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,223.06
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,N Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,N Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.31
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90152
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95288
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92947
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9237
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.764
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8472299999999999
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,222.28
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,N Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,N Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8761
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90112
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95309
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.25
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87579
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77154
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8646799999999999
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,221.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,N Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,N Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8941600000000001
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8818600000000001
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94534
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.56
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88208
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75131
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90716
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,220.64
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,N Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,N Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89764
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88107
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93396
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86944
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7821
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90838
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,220.17
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,N Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,N Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8889100000000001
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90744
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93185
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.87
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82876
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82821
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8748799999999999
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
