Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,N Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,N Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,97.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87689
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93918
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92248
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97119
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79809
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84524
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,N Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,N Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8715799999999999
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9378
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92636
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.5
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97482
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81238
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85019
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,N Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,N Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88156
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94385
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94611
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.19
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98465
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84009
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84857
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,109.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,127.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,229.94
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,N Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,N Current (Max),A,115.5
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,137.62
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.37
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8734700000000001
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85559
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93976
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98468
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82806
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85336
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,107.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,N Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,N Current (Max),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,118.62
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.44
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.5
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85641
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78457
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93579
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97821
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80603
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85888
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.62
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,N Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,N Current (Max),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,113.62
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.44
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.56
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8893399999999999
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79538
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91742
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.19
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97583
