Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92724
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8509200000000001
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91827
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,N Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,N Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.13
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91299
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86606
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9346
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91724
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83844
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91937
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,N Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.19
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92273
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88913
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93817
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93387
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88159
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9075
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,N Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,N Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.81
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93527
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93094
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93213
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92667
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8750899999999999
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.901
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,N Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90546
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95257
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91342
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90845
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85998
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91528
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,N Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,N Current (Max),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88751
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93954
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93811
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92117
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90179
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94122
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,N Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,N Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8976700000000001
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93756
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94137
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
