Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93808
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8731399999999999
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95801
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,N Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,N Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.19
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90985
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87625
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95846
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94751
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88281
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93704
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,N Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,N Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,99.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.19
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91666
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77795
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9183
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9664
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9292
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94257
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,N Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,N Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,115.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.81
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93228
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90448
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92917
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96689
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89996
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95157
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,N Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,N Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,119.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92911
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96219
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96097
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97241
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92276
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92801
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,118.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,N Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,N Current (Max),A,91.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,133.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92544
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96686
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96316
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96811
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9288
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94443
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,103.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,219.69
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,N Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,N Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,121.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.56
