Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93118
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9574
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96243
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97705
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88812
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94986
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,119.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,218.61
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,N Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,N Current (Max),A,97.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,137.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,87.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.81
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92389
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93005
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95718
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97275
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86426
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9299
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,92.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,121.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,218.47
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,225.66
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,N Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,N Current (Max),A,102.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,139.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92801
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8891899999999999
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97488
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96506
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8819
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91849
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,218.59
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,N Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,N Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,113.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93088
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93973
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98444
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98407
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89444
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92004
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,106.88
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,134.88
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,218.8
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,N Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,N Current (Max),A,113.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,150.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91901
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99646
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9913
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98257
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89935
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95312
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,120.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,N Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,N Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,143.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92456
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99335
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99353
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97772
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92816
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92343
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,128.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.25
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,221.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,N Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,N Current (Max),A,103.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,153.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
