Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.19
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93491
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99301
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99521
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98318
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95987
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90829
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,91.88
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,128.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.25
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,N Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,N Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,143.88
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97403
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99268
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95358
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98499
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92309
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90884
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,102.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,126.25
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,N Current (Min),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,N Current (Max),A,119.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,106.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,157.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91174
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99561
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96124
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98987
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94614
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91894
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,118.88
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,154.88
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,N Current (Min),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,N Current (Max),A,119.88
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,107.88
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,169.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95331
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95108
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99194
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94672
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94272
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,116.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,95.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,156.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,N Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,N Current (Max),A,124.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,109.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,178.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92566
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99261
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93848
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99011
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94458
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94925
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,95.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,131.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,N Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,N Current (Max),A,100.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,93.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,145.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92572
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94495
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98749
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91687
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95111
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,104.88
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,149.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,N Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,N Current (Max),A,98.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,101.25
