Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,162.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.19
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93347
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99326
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95935
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97775
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92865
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94159
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,N Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,N Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,116.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92126
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99643
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98166
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97931
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95315
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,113.62
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,220.66
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,N Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,N Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,127.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,110.5
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,85.38
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.06
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93509
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99188
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96551
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98096
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97711
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97079
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,134.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,108.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,N Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,N Current (Max),A,97.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,155.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,104.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,113.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.81
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91363
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94846
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98145
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96442
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95685
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,107.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,148.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,218.67
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,N Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,N Current (Max),A,101.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,163.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,125.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,86.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96542
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9913
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93631
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98248
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95386
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97058
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,112.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,98.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,N Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,N Current (Max),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,139.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,106.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,101.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96643
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99124
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95453
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98474
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8652
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97705
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,122.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,102.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
