Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,N Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,N Current (Max),A,93.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,97.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,147.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,106.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97781
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98758
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95215
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9816
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87155
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97293
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,123.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,218.61
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,N Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,N Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,148.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,104.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91492
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98657
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95001
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97296
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92459
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9397
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,103.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,216.92
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,N Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,N Current (Max),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,129.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,83.88
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92432
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99344
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94296
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97876
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91632
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93332
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,110.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,N Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,N Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,127.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95767
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98196
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9162
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98593
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93024
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93655
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,115.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,217.8
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,N Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,N Current (Max),A,93.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,136.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.19
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94482
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97913
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95645
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9801
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93799
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97153
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,110.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,114.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,216.86
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,222.83
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,N Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,N Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,134.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,119.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93765
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9856
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96997
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9599
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8534799999999999
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97073
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
