Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,217.52
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,N Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,N Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,115.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,107.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.94
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93021
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95853
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98694
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96518
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8634
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96371
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,218.59
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,N Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,N Current (Max),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,118.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,109.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.87
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95889
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95035
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98257
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95612
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8591
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93906
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,217.73
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,N Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,N Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,98.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.07
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9545
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93762
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96735
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95889
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91647
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94858
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,218.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,N Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,N Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,101.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.69
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94177
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93558
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98224
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96518
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95303
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9324
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,216.58
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,N Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,N Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,113.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94446
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96301
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98877
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98373
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91687
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96851
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,216.44
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.45
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,N Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,N Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,125.88
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96695
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98254
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99353
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98618
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91141
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95532
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,125.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.88
