Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.59
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,N Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,N Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,148.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98181
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97772
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99527
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98331
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.901
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94745
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,112.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,N Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,N Current (Max),A,87.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,134.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9555
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98648
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97519
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9823
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89413
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93982
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,224.72
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,N Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,N Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,121.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,92.62
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.13
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97189
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97671
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95288
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95499
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89389
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94253
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,N Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,N Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,92.62
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97162
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9624
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97809
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95132
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93024
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93771
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,N Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.69
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97729
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96335
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9942
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94629
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86319
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89541
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,N Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96289
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95297
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97852
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90588
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8939799999999999
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8930299999999999
777467,Gallowstree Elm - Kinver,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
