Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8766799999999999
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92215
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7900699999999999
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,N Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92172
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98938
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93109
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9158
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85354
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85846
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,N Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9125
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96188
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93552
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94003
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8984700000000001
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87454
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,N Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.19
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.927
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95792
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96112
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9245
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85354
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84091
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,N Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,N Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92486
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94495
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92773
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8799100000000001
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90744
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80655
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,N Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93817
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95114
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8786
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89746
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8226600000000001
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,N Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,N Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.44
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91852
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98428
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94769
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
