Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8735299999999999
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91437
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86719
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,N Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90399
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98151
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94354
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94968
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8931600000000001
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8928200000000001
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,N Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.56
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90344
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98334
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94293
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97504
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91199
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88681
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,N Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,N Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90582
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9556
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96936
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91028
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95163
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,103.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,N Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,N Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,115.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90375
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98972
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90927
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91275
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8987700000000001
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,N Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90787
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97125
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94687
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9791
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91431
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8947700000000001
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,106.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,N Current (Max),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,118.5
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91708
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94846
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93902
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
