Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9476
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9136
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8453299999999999
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,N Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91409
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9639
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95431
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94659
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91992
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92166
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,N Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,N Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.44
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92386
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97198
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93558
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94806
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90954
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94406
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,222.48
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,N Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91632
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95822
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93591
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95816
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94232
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92959
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,219.95
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,N Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,90.75
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92963
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98462
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95489
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96622
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93658
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93701
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,221.17
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,N Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,97.38
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,89.38
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.38
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98025
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99231
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97702
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96783
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93967
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96054
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,93.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,N Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,N Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,104.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,97.25
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.94
777467,Gallowstree Elm - Kinver,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
