Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,N Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,88.88
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90707
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95856
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89715
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91312
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8133199999999999
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91318
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.61
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,N Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,N Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8898
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96582
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92874
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9407
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9093
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92865
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,N Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,N Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96561
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87085
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94751
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92697
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8994700000000001
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9122
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,217.62
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,N Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,N Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,97.25
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96786
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92364
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95132
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94501
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77874
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9021
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,N Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,N Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,92.62
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.13
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96799
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93231
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94986
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.75
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8920600000000001
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81234
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8772
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,N Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,N Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89459
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90338
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91812
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.5
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90692
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7914100000000001
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86487
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,45.38
