Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87039
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76831
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85406
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,221.47
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,N Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,N Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.25
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8891
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90817
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96326
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91409
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7709
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85806
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,N Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,N Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8744200000000001
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91626
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9303
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.5
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89541
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7774300000000001
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8753
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,N Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,N Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88269
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90237
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93448
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.13
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8738100000000001
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77023
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89285
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,N Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,N Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.06
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89581
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8732
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92346
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.69
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89697
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7792
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8486899999999999
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,N Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,N Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.19
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8629100000000001
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81857
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93002
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89761
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77072
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8402700000000001
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,N Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,N Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.81
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.37
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85257
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8421
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93851
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
