Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82776
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8964799999999999
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,N Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,N Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,93.75
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.37
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8766799999999999
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94769
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93725
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.5
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97931
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81503
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8806700000000001
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.5
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,N Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,N Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,101.75
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.81
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89175
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92511
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95157
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98553
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7884800000000001
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8720399999999999
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,N Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,N Current (Max),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,115.75
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88302
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88849
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94141
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.87
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98196
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79727
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8781700000000001
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,N Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,N Current (Max),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,108.38
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8884299999999999
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93619
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92615
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.87
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97858
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8311700000000001
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86819
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,N Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,N Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,109.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9014
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90274
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94394
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97635
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8291
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8699
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,111.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,N Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,N Current (Max),A,102.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,123.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90384
