Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91595
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94189
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97418
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8541200000000001
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8714
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,N Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,N Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,113.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.31
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91943
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93103
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93042
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97208
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85064
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88074
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,N Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,N Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,99.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.06
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92715
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93729
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92059
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97452
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83993
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88544
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,94.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,N Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,N Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,115.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91156
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9404
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8914200000000001
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97623
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8126800000000001
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88965
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,N Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,N Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,103.25
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89102
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95834
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93616
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97366
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80514
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92349
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,N Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,N Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,103.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90958
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96283
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92044
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.87
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97992
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.858
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89349
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,N Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,N Current (Max),A,88.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,114.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
