Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88733
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8942200000000001
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93967
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9805
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8728600000000001
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89261
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,N Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,N Current (Max),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,116.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8755799999999999
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82416
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95465
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98172
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90927
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93765
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,N Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,N Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,114.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87182
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84225
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95215
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98456
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8999299999999999
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91067
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,111.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,134.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,N Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,N Current (Max),A,119.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,146.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.94
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91086
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8139
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95468
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98791
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8844299999999999
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8799399999999999
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,110.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,136.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,N Current (Min),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,N Current (Max),A,118.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,150.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8943200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9191
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91015
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9481799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90433
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84625
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,N Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,N Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8914200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94644
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94485
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9391200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.893
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8773200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,N Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,28.0
