Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:40:00.000+00:00,busbar,,N Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-19T22:40:00.000+00:00,busbar,,N Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.94
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91775
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9235200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9623700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9488200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9143399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93924
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,N Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,N Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.31
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92425
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93668
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9621299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9369799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9353
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9373799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,N Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,N Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9346
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9374100000000001
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9530299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93576
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92114
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91958
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,N Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,N Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,90.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9241
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93185
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454899999999999
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9592
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8773200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94595
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,94.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,N Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,N Current (Max),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,110.25
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92325
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9380799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9486399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9520299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9021600000000001
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9339
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.5
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,N Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,N Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,107.38
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8943200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9395700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9635299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9415
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90448
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92712
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
