Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,N Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,N Current (Max),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,106.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9368299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9318799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9564799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9602
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9173899999999999
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91699
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,99.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,N Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,N Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,116.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9143100000000001
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90597
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9570299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98236
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9141799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9411
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,125.5
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,N Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,N Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,139.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,94.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.961
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95749
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9499200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98474
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92499
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97275
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,98.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,96.62
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,142.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,116.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,N Current (Min),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,N Current (Max),A,136.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,122.62
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,174.75
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,121.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95685
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96829
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94726
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97888
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95621
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9388700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,108.62
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,147.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,N Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,N Current (Max),A,133.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,179.12
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9527
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96991
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96646
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95447
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9710700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91864
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,N Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,N Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,100.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94739
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9486100000000001
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9508
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
