Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95801
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92847
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88986
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,N Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,N Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,104.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91202
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8831200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90527
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9589799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94095
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9116200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,N Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,N Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9384100000000001
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94888
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95035
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96335
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9087200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9363100000000001
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,N Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,N Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,117.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93899
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98245
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94052
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95132
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9027700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92081
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.39
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,N Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,N Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,101.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,96.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94726
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9662799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96616
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9518399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9454299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9334399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,N Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,N Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,109.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,94.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9446700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95862
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9831200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9451
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94424
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93045
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.72
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,N Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,N Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95535
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9257799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98303
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
