Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96301
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9368
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95395
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.58
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,N Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,123.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,99.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9739399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94891
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9909399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9482700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9327700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9649
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,N Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,N Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,110.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98206
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96805
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99045
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9600799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93732
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9763799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,101.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,N Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,N Current (Max),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,134.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,112.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98672
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94134
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9908399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96744
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9217200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94226
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,N Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,N Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,136.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98074
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9906
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9486399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97803
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91061
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95367
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,112.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,N Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,N Current (Max),A,116.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,167.62
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9346
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98474
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9375899999999999
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9742700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9448200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9353899999999999
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,N Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,N Current (Max),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,138.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,108.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9198
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96506
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.75
