Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97888
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91214
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9438799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,124.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,N Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,N Current (Max),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,137.88
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,103.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95285
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9874299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98849
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9728700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9633200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9585
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,118.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,231.33
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,N Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,N Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,133.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,120.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,97.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94089
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9943799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99026
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95257
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97296
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,117.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,163.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,N Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,N Current (Max),A,117.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,101.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,178.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,104.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9270299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9892299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9926799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97693
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97339
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97409
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,114.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,102.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,N Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,N Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,128.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,93.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,115.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9204399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848600000000001
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99277
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98077
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9588
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9587100000000001
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,111.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,N Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,N Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,126.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,92.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9087200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9870899999999999
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9981700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98434
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9778100000000001
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9508700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,111.12
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,N Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,125.12
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,116.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,101.12
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
777467,Gallowstree Elm - Kinver,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
