Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93579
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8996
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9762
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95657
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91122
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95435
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,N Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,N Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,98.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,93.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94949
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92755
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9744
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9471700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89654
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8094100000000001
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,N Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,N Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91022
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96185
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97321
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94516
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8579700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72097
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,N Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,N Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9058200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97098
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8997200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9294100000000001
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8339200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83883
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,N Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,N Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90451
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9375
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93371
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8862
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8946799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69595
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,N Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,N Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90576
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90915
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93268
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8890100000000001
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9010299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86706
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,N Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,N Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,38.38
