Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9018799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9204100000000001
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94052
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90591
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86346
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91974
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,97.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,N Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,101.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.19
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93106
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8425600000000001
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93915
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93622
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90753
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9660299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,N Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,N Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,96.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91901
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88174
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96201
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92776
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9560200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,N Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.69
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8985299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88623
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9545600000000001
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6632899999999999
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8587299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74078
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,N Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,N Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9082
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9456200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.69
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64071
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84945
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65441
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,N Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91504
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95029
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89087
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74597
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8888799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57601
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
