Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7687
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9028299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9063399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,N Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9265399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96295
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9419200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7115100000000001
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91012
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9507399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.56
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.69
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,N Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9268799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97067
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87677
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.94
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80578
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.935
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86908
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,N Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,N Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,107.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90271
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9424399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8338899999999999
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94537
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8233299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95947
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,N Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,N Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91553
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8813200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9134200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.69
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90912
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8547
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94525
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,N Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,N Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8922399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86282
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94266
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9143399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9202899999999999
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9402799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,N Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,86.75
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9325200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9589200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92514
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
