Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9048799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92538
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94257
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,N Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,104.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.19
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95599
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97577
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9439700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9673799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8537899999999999
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92471
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,114.88
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,N Current (Max),A,92.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,136.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9437200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9723799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88989
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9193100000000001
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8728600000000001
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95465
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,N Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,N Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96094
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89575
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91943
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9273399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8872399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646899999999999
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,N Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,N Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,92.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.06
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9624
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8895200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9369799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9711
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8963
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95309
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,88.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,117.88
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,N Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,N Current (Max),A,108.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,143.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96591
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92325
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9396
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.06
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9356700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8476799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9834
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,N Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,N Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,111.25
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98193
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9467200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9039299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.25
