Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91925
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9560200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97995
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,N Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,N Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,104.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93545
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9231299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98206
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.06
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8503700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93811
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758899999999999
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,N Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,N Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9214200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94485
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96634
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8506799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92007
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96316
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,N Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,N Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9132100000000001
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9255700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94504
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8475600000000001
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90607
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95645
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.66
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.81
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.7
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,N Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,N Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8967299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9909100000000001
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93317
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82544
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8705700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94595
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,N Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91189
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99246
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9194
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76263
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94247
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91196
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,N Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
