Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92404
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9880399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93722
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8749399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9204399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87146
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,N Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,N Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90359
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94681
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95435
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9313299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8802200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90823
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,N Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,N Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.56
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94186
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9058200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9430200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90909
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81891
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9212600000000001
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,N Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91751
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92969
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94705
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9164399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84173
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94275
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,N Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,92.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.44
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9272799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91333
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9199200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9542799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9300200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9375600000000001
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,N Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,N Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,109.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.31
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.922
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97024
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9314899999999999
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9717399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9294100000000001
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9672200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,N Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,113.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,97.88
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,98.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
