Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.19
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90594
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94858
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91412
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97446
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9257799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9441799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,95.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,120.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,N Current (Max),A,103.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,133.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89636
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9550200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9444
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9838899999999999
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9107700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89886
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,106.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,134.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,N Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,N Current (Max),A,113.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,147.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.31
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9835200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94391
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96262
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9603
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8981
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,N Current (Max),A,95.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,124.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,107.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88244
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96396
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95044
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90076
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93686
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90533
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,N Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,N Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.56
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8879100000000001
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95962
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8649899999999999
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95526
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87659
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,N Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96588
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9185200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9434799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.19
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8686799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90802
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8760399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,busbar,,N Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,busbar,,N Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,42.75
