Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T05:00:00.000+00:00,busbar,,N Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-19T05:00:00.000+00:00,busbar,,N Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87564
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87921
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9336200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86841
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8664799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83886
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,N Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,N Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85965
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8042600000000001
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92065
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8460700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8582700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85406
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,N Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,N Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.87
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.866
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79345
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94015
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8550700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8611700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8277
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,N Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,N Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8821399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8567799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9570000000000001
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87335
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86923
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8433799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,N Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,N Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.56
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88669
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81701
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92795
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89343
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88141
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80914
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,N Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,N Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.44
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.69
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85431
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75103
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95331
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8878799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88507
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7926
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
