Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,N Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,N Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87195
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75613
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91601
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88177
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8933399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8512200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,N Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,N Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.07
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88836
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7720600000000001
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9041100000000001
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9491
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8847299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87875
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,N Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.893
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87198
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9179700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.961
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8726200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84851
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,N Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,N Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87659
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92999
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9247700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.93
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96524
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89126
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81772
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,N Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,N Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.13
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8506799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9773299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8699
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96454
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90185
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8257700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,N Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,N Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89065
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93524
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9412200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96454
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90469
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8294
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.88
