Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,N Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,N Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89651
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9167799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9426899999999999
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9697
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9046
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79422
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,N Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,N Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,93.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8641
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93671
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8832700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97183
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89313
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8281799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,N Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,N Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8583700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9409200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9587399999999999
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98096
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9097299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85367
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,103.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,N Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,N Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,114.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8659600000000001
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95315
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9259299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98935
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89026
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88739
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,N Current (Min),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,N Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,119.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87323
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9508
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94214
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98724
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8926700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86877
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,91.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,117.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,N Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,N Current (Max),A,98.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,127.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8804299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87311
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92837
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
