Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9803200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91345
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.38
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,N Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,N Current (Max),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,90.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,108.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8871100000000001
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84109
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9518700000000001
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9834
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8914799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96655
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,N Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,N Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,92.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,119.25
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91315
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8497899999999999
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9456200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9837299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8808600000000001
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9673799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,102.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,130.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,N Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,N Current (Max),A,106.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,141.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.87
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8834200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81872
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93927
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98196
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8794200000000001
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96655
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,103.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.69
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,N Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,N Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,114.25
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.06
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8658100000000001
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82434
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8888799999999999
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9819899999999999
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8728299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96393
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,232.17
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,N Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,N Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,109.25
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.63
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87613
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8112199999999999
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9305100000000001
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9737899999999999
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88431
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95862
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,N Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,N Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.38
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8728899999999999
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9136299999999999
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9295
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
