Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8920299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8298
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88949
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9689
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82373
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84115
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.5
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,N Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,N Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8889100000000001
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91489
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8678299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95999
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84283
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8633700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,N Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,N Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,93.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89859
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91165
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90723
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95605
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8489700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84439
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.3
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.66
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.06
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,N Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,N Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,97.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90597
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9419200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9574299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96347
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8855299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84967
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,N Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,N Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,101.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.19
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9137299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94137
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96805
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9629200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9215399999999999
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8781700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,N Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,N Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,109.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.13
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92694
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9430200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97064
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96567
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89969
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8829
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.03
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,N Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,N Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,130.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
