Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
777467,Gallowstree Elm - Kinver,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92227
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9587700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96219
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9699700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93771
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92117
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,99.75
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,N Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,N Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,95.88
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,116.88
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92551
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9596899999999999
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96368
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97104
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94986
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89551
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,113.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,N Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,N Current (Max),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,96.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,130.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93466
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91519
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.948
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9723200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9183600000000001
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9194
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.84
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,N Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,N Current (Max),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,99.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,121.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9274
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9186700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94971
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97595
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9273100000000001
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93884
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,111.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,N Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,N Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,97.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,128.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91315
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94189
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9565100000000001
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97815
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93561
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92435
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,123.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,N Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,N Current (Max),A,102.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,95.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,139.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9096700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9377700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9353
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9817799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9265399999999999
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9523
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,100.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,133.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
