Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,N Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,N Current (Max),A,107.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,99.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,148.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94601
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97031
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9359999999999999
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9804700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9358799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9281
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,120.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,N Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,N Current (Max),A,110.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,98.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,146.75
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93814
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95578
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97754
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9473299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93573
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,118.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,N Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,N Current (Max),A,99.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,97.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,147.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94873
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96875
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9476899999999999
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9367700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91974
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,99.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,125.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,N Current (Min),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,N Current (Max),A,131.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,107.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,163.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9938
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99469
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96326
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98074
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93674
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95575
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,84.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,121.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,83.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,N Current (Min),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,N Current (Max),A,116.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,135.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,173.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,109.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94668
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9894700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95752
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9869100000000001
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97546
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94699
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,128.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,N Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,N Current (Max),A,122.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,111.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,178.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,99.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.69
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9285
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9412799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9910899999999999
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9617600000000001
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9438200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,100.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,96.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,139.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
