Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,N Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,N Current (Max),A,103.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,111.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,153.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,98.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.44
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9187
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99374
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95785
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9851700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9794
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9615799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,136.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,N Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,N Current (Max),A,96.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,150.75
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,122.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,92.62
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.31
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9090299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95129
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9575799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97824
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98367
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94934
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,98.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,N Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,N Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,107.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,113.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9097299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98926
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96268
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9784200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95929
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9426
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.12
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,N Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,N Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,121.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9778100000000001
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9672799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9728700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9817799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95001
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95001
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,129.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,N Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,N Current (Max),A,95.12
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,154.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98065
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97067
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9436899999999999
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96945
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87408
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96493
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,99.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.8
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,N Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,N Current (Max),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,133.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98346
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9882799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99292
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96085
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89685
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9545600000000001
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,40.75
