Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,N Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,N Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,131.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,118.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97241
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97516
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98798
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96435
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92285
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94534
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,N Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,N Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,117.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9433600000000001
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9862700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9860200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9384100000000001
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94653
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9297799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,N Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,N Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,103.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9263899999999999
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9850200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9935299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9617
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9505899999999999
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95962
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,122.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.52
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,N Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,N Current (Max),A,99.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,143.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,112.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9744299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9932200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9547100000000001
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98105
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95315
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9524799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,N Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,N Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,129.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,92.88
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.69
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9820200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978600000000001
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9578200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97421
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9282799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94873
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,99.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,N Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,N Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,125.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9823299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99069
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95645
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
