Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9787
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9328299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95731
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,N Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,N Current (Max),A,109.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,90.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,166.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9688399999999999
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98819
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95737
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9673200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9657899999999999
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95541
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,N Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,N Current (Max),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,127.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,100.62
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9505299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97998
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9671
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9763200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9832799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94675
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,123.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,99.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,N Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,N Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,137.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,111.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9180299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787899999999999
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99045
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9853200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97604
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94409
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,119.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,94.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,N Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,N Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,135.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,111.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,88.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.94
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90661
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99164
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9541
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9842200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9728100000000001
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94934
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,125.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,83.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,N Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,N Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,139.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,103.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.69
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93814
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899899999999999
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9572700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97501
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.983
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9602700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,N Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,124.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,109.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.06
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94778
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98746
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95599
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
