Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9702799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837600000000001
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9604799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,103.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,97.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,N Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,N Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,129.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,111.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.94
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9468700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957600000000001
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95331
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9863
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97604
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9730200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,104.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,N Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,127.75
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,101.88
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92709
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9921
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93552
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98505
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9720799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9663700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.02
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.39
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,N Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,123.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,93.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9368
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9950600000000001
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95071
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.987
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9553799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9751
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.44
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.66
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,N Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,122.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,85.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,92.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.81
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97867
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9793700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96393
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89505
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9329200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,N Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,91.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9821799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97601
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9813200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9737899999999999
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9259
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96255
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,N Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,N Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,118.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,93.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9632299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98715
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98282
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
