Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9701200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9205899999999999
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8725
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.81
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,N Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,N Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,103.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.44
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9541299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95709
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93527
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9360299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92035
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7769699999999999
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,N Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,N Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96872
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96057
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94647
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84024
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9159200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6997
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,N Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,N Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98434
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96741
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9568200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.06
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.63
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8431700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9196200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43154
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,N Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,N Current (Max),A,85.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,105.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.37
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9630700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.905
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9371
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87054
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88846
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55187
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,N Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,N Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,105.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.44
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.69
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92175
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8517399999999999
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9428700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.87
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81094
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9088700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1498
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,93.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,114.97
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,121.19
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,139.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,N Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,N Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,90.5
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,108.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
