Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9201600000000001
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89654
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9602299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.69
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9082600000000001
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90948
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84878
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,N Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,92.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9316700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93371
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9408299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89517
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94391
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85235
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,N Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96014
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9494600000000001
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9563
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.19
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9103100000000001
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8905
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78338
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,N Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,N Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9564799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88992
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9382
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-80.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9015799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91714
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6935399999999999
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.11
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,231.38
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,N Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,N Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,87.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9505600000000001
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8534799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92911
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9125700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93524
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8326399999999999
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,N Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.06
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93671
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7839
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8948299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93826
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92966
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91705
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,N Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,69.12
