Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.63
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92999
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78396
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95941
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95029
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9206799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93616
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,N Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.13
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93845
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81701
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92053
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9036200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9045700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8358399999999999
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,N Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,N Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9350299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9233100000000001
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91751
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9512
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91266
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89679
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,N Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.12
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94125
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9503799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9393299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9369200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8440799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,N Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,N Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.69
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9452799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94458
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9468700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9151600000000001
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9382
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70404
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,N Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,N Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94595
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9558399999999999
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96667
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.19
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.44
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8917200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9283100000000001
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7965399999999999
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T12:20:00.000+00:00,busbar,,N Current (Min),A,26.88
