Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,N Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.19
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92935
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8728
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8823799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92181
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98019
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95431
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,111.38
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,N Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,116.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9081100000000001
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9043899999999999
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9103100000000001
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95315
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95544
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97195
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.5
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,N Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,N Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,103.38
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94052
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94705
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93616
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96988
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9580700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9574
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,103.38
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,N Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,N Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,119.62
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,108.88
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93191
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9067700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9391200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9718
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9284
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9627100000000001
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,109.38
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,N Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,N Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,125.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.94
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93765
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9528200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9439700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96091
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91507
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97098
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,N Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,N Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,122.75
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97772
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9819899999999999
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9159799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
