Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8738100000000001
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8576
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.31
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8581799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77691
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87344
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,N Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,N Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86706
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92279
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95886
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.13
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.69
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8616
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8114899999999999
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81686
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,N Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,N Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8574200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94009
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9430799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8453299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80804
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84567
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,N Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,N Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8710600000000001
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9090299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8549200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77441
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8196100000000001
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,N Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.56
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8909
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89856
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9300799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.37
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8819600000000001
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7699199999999999
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81686
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,N Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,N Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.63
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9222100000000001
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9118
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9433600000000001
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88074
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79168
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8323299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
