Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,N Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9165
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7684
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93045
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8876
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83825
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85541
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,N Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,N Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.57
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8733799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82278
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8923
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86664
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79745
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86871
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,N Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,N Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.56
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85925
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86288
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8576
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8914799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80432
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84698
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,N Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87546
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9109799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9241299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8802200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80038
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8480200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,N Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,N Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87576
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85745
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9316399999999999
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.56
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8840600000000001
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80053
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8484200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,N Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,N Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.56
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8550700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7975399999999999
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93661
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8854700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81442
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8146
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
