Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,N Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,N Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.19
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86215
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8909
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9324600000000001
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9426
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85995
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8794799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,N Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,N Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.06
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8664200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86664
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9600799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8576
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85226
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8696299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,N Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.25
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.06
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87005
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8847299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9284399999999999
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8875700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82596
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86639
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,N Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89718
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87939
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9276700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90756
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84155
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8555
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,N Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,N Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.56
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8879100000000001
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8823799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9358799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89395
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8654200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84631
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,N Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.19
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8996299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88733
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9239799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90796
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88226
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8560200000000001
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
