Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,N Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.06
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8836700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93527
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92825
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92599
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8781399999999999
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87292
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,N Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8837299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9406700000000001
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9371299999999999
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9552
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8401799999999999
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8674
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,N Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89575
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94409
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91528
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93939
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8718899999999999
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84552
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,N Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,N Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.19
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89343
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93695
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93881
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92206
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86682
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97931
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,93.88
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,N Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,N Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,88.38
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,97.38
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87134
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85998
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94195
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91601
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86279
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9813200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,N Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,N Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,106.62
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.62
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.31
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8717600000000001
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88025
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91485
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
777467,Gallowstree Elm - Kinver,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
