Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9631
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92956
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93286
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,N Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,N Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,106.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91464
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97803
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96121
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9640200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8933700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9404
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.38
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,N Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,N Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,116.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9717100000000001
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9534600000000001
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95645
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89722
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9255700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,N Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,N Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,105.62
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.87
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91986
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95737
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90527
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96136
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9481200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94076
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,N Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,N Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,112.88
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.5
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9223
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9701799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94314
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96719
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8928200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93484
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.12
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.75
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,N Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,N Current (Max),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,114.88
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.44
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9096700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97488
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9095799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9604799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9046
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9331
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.78
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,N Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,N Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,98.75
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.06
