Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,93.62
777467,Gallowstree Elm - Kinver,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9539799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97491
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96262
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97839
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9535799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95941
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.12
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,97.75
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,N Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,N Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,117.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,103.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.56
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.94
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9486399999999999
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9811700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9691799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97809
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9794299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93411
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.88
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,98.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,N Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,N Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,118.12
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,118.12
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9428700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98639
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97964
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9866299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9767100000000001
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94205
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,108.38
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,150.88
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.88
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,94.25
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,N Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,N Current (Max),A,111.62
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,166.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,120.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9415899999999999
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9717100000000001
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99136
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9778399999999999
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9796100000000001
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93668
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,124.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,N Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,N Current (Max),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,113.25
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,132.5
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,102.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9353
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97504
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98746
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9710700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9778700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94357
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,117.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,N Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,N Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,113.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,138.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,106.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.44
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9406700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96799
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9884299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9785200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97916
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94876
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
