Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,N Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,N Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,123.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,112.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,95.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.56
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98257
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98282
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99249
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.983
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95657
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96167
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,106.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,N Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,N Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,132.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,102.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98718
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899600000000001
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9944799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98865
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96414
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97711
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,116.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,N Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,N Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,145.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,100.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,111.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98245
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.965
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94491
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98593
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97406
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97821
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,125.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,103.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,N Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,N Current (Max),A,93.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,152.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,108.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9402200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9818399999999999
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9523299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98975
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758600000000001
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,141.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,103.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,N Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,N Current (Max),A,96.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,156.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,98.5
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,113.12
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.63
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9283100000000001
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9872700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9917299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9212899999999999
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9834
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,99.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,144.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,118.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,N Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,N Current (Max),A,100.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,159.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,122.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9653299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98367
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98618
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9930100000000001
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9257200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9648700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,123.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,158.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
