Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,N Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,N Current (Max),A,130.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,105.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,184.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,94.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9752799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9917
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9884
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9938
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9539200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96185
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,109.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,153.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,101.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,N Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,N Current (Max),A,131.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,111.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,186.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,114.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98001
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99625
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9928
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95196
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9860200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,112.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,162.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,120.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,N Current (Max),A,124.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,106.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,192.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,128.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,141.75
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787899999999999
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98611
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9961899999999999
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9535799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9094200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9896799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,109.75
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,121.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,N Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,N Current (Max),A,93.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,134.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,102.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,142.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97867
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9729
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9928899999999999
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93735
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8907799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94668
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,107.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,N Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,N Current (Max),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,96.62
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,121.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9569700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96683
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96567
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94165
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94052
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9661200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,110.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,N Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,N Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,96.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,122.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93106
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9483600000000001
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9824799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97183
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94589
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93915
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.62
