Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,N Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,113.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9316700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8946799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9823299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96078
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9096700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9452799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,N Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,N Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,102.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,104.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.56
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9359700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8949600000000001
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95724
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94199
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8710600000000001
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9560799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,N Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,110.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9378700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85934
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9671299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96188
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8419200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98108
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,120.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,N Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,N Current (Max),A,99.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,92.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,137.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92264
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87155
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97098
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9396
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8524799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9429
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,N Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,N Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.63
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91937
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9046299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9668
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9278200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8505799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90735
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,N Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,N Current (Max),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,99.88
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.62
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9213899999999999
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88013
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9813200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89844
