Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76068
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8537899999999999
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31139
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,N Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90689
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98196
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.94
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.19
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69567
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85162
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33159
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,N Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,N Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9209
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99359
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-70.56
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82034
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8691700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44237
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,N Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,N Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93011
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9924299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9733
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.06
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49517
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8759100000000001
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42013
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,N Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.87
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92035
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9897799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94781
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.06
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57433
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8988
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8202200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,N Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93155
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9733
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93069
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.19
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5827600000000001
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8473799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7497199999999999
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,N Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,N Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
777467,Gallowstree Elm - Kinver,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9057299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9325600000000001
