Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9125700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9739399999999999
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96054
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.19
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78592
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92609
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74954
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,N Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.56
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96799
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99124
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97449
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8260799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93634
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78552
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,N Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,N Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9725299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837899999999999
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9500700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89349
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9314
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88644
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,N Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,N Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96909
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92871
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9412799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.06
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5657300000000001
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92432
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9195200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,N Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,N Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.87
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8839100000000001
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9925799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94376
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76367
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91141
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9322799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,N Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,N Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.31
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8781399999999999
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99423
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89923
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.81
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7820699999999999
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9329200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8991399999999999
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,busbar,,N Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,busbar,,N Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
