Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:50:00.000+00:00,busbar,,N Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-21T09:50:00.000+00:00,busbar,,N Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94086
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93765
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9357
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81863
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9433600000000001
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,N Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,95.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91699
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90341
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9288299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88205
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90961
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94614
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,N Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8984700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8584
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94824
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8933399999999999
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9550200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97482
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,N Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,N Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,87.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.25
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89535
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91214
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93674
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8295299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9295899999999999
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98001
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,N Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91589
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94519
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8398700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9191
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9257799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9807100000000001
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,96.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,N Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,N Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,102.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,100.62
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90469
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8833
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9408299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97803
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94257
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9681700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
