Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,N Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,97.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91095
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91409
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9085700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93979
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9008799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9853200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,N Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,N Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,99.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95837
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87298
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90851
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9129299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91675
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96139
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,N Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,N Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.81
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.19
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9633200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85754
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85019
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93317
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92404
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9671
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,101.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,N Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,N Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,114.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95486
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9173899999999999
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9805299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9652700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93826
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9873700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,97.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,133.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,N Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,N Current (Max),A,94.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,100.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,149.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95468
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9901399999999999
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93066
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96399
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95239
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96631
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,99.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,133.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,N Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,N Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,145.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.69
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9726600000000001
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9212
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9424399999999999
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9628
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96231
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95663
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.25
